Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.38
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.64
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,transformer,,Temperature,C,30.5
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.07
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.76
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.6
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.2
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
930504,Frisby Rd Covey,2024-03-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.08
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.81
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,transformer,,Temperature,C,30.7
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.84
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.38
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.33
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.43
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
930504,Frisby Rd Covey,2024-03-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,35.7
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.3
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.57
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,transformer,,Temperature,C,30.9
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.26
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.12
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.18
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
930504,Frisby Rd Covey,2024-03-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.09
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.14
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.49
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,transformer,,Temperature,C,31.1
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.4
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.08
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.95
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
930504,Frisby Rd Covey,2024-03-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.76
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.07
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.28
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,transformer,,Temperature,C,31.3
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.24
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.02
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.81
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.12
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
930504,Frisby Rd Covey,2024-03-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.78
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.78
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.37
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,transformer,,Temperature,C,31.5
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.41
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.16
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.94
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.3
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
930504,Frisby Rd Covey,2024-03-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.84
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.03
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.69
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.9
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,transformer,,Temperature,C,31.6
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.04
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.69
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.26
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.65
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
930504,Frisby Rd Covey,2024-03-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.45
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.01
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,transformer,,Temperature,C,31.8
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.71
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.16
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.82
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.06
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.75
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
930504,Frisby Rd Covey,2024-03-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.94
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.52
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.51
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,transformer,,Temperature,C,31.9
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.88
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.45
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.91
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.34
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.32
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.66
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
930504,Frisby Rd Covey,2024-03-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.15
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.78
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.22
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.1
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,transformer,,Temperature,C,32.1
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.55
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.29
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.65
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.16
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
930504,Frisby Rd Covey,2024-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.15
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,40.1
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.34
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.99
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.61
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,46.3
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.7
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,transformer,,Temperature,C,32.2
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.94
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.27
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
930504,Frisby Rd Covey,2024-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.34
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.14
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.77
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,46.2
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.8
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.2
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,transformer,,Temperature,C,32.3
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
