Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.56
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.92
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.55
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
930504,Frisby Rd Covey,2024-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.47
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.59
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.44
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.27
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,48.7
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.5
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.2
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,transformer,,Temperature,C,32.4
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.17
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.31
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.82
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
930504,Frisby Rd Covey,2024-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.38
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,58.1
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.9
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.91
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.12
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.08
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,50.8
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.1
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.7
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.1
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,transformer,,Temperature,C,32.5
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.45
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.2
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.48
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
930504,Frisby Rd Covey,2024-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.65
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,36.9
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.17
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.01
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.94
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,75.8
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.8
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,178.5
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,transformer,,Temperature,C,32.6
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.41
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.74
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.18
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
930504,Frisby Rd Covey,2024-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.16
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,50.2
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.15
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.26
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.71
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.2
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.4
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,transformer,,Temperature,C,32.7
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.2
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.16
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.42
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
930504,Frisby Rd Covey,2024-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.3
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,78.4
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.0
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.11
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.28
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.75
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.9
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.4
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,transformer,,Temperature,C,32.8
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.12
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.12
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.88
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
930504,Frisby Rd Covey,2024-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.32
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,41.3
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.7
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.62
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.31
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,61.9
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.7
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,159.9
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.4
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,transformer,,Temperature,C,32.8
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.81
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.81
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.8
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
930504,Frisby Rd Covey,2024-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.41
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,55.9
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.99
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.51
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.13
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,45.4
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.9
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,151.1
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,transformer,,Temperature,C,32.7
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.24
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.34
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.98
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
930504,Frisby Rd Covey,2024-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.74
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,46.3
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.95
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.62
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.43
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,52.5
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,142.2
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,151.1
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,transformer,,Temperature,C,32.7
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.39
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.3
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.21
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
930504,Frisby Rd Covey,2024-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.62
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,44.6
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.62
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.98
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.21
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.5
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.5
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.4
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,transformer,,Temperature,C,32.6
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.96
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.9
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.28
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
930504,Frisby Rd Covey,2024-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.96
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,42.1
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.99
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.84
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.37
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,43.7
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.6
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.9
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.4
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,transformer,,Temperature,C,32.6
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.01
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.01
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.18
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
930504,Frisby Rd Covey,2024-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.57
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,54.7
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.44
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.16
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.25
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,42.3
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.3
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.5
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.9
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,transformer,,Temperature,C,32.5
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.18
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.13
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.33
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
930504,Frisby Rd Covey,2024-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.73
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,52.2
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.68
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.16
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.36
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,52.4
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,157.0
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.1
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.1
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
