Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,transformer,,Temperature,C,32.5
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.78
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.72
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.63
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
930504,Frisby Rd Covey,2024-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.06
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,56.4
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.68
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.79
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.93
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,140.7
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.0
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.8
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,transformer,,Temperature,C,32.4
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.46
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.75
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.14
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
930504,Frisby Rd Covey,2024-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.31
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.43
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.76
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,49.5
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.7
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.74
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.04
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.4
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,50.1
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.4
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.3
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.5
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,transformer,,Temperature,C,32.3
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.65
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.24
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.02
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
930504,Frisby Rd Covey,2024-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.42
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,43.9
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.22
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.86
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.78
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,56.6
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,162.8
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.4
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.2
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,transformer,,Temperature,C,32.2
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.93
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.27
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.36
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
930504,Frisby Rd Covey,2024-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.62
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,54.3
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.9
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.86
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.71
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,159.5
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.7
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.9
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,transformer,,Temperature,C,32.1
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.27
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.08
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.58
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
930504,Frisby Rd Covey,2024-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.9
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,56.7
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.31
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.08
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.81
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,50.0
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.6
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,154.0
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,157.4
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,transformer,,Temperature,C,32.0
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.46
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.77
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.47
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
930504,Frisby Rd Covey,2024-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.33
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,43.6
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.76
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.18
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.89
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,48.4
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.1
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.4
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,transformer,,Temperature,C,31.8
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.55
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.77
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.82
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
930504,Frisby Rd Covey,2024-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.46
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.14
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.18
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,145.6
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.9
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,transformer,,Temperature,C,31.7
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.31
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.02
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.01
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
930504,Frisby Rd Covey,2024-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.29
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,40.8
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.26
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.85
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.7
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,51.8
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,136.7
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,151.0
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,transformer,,Temperature,C,31.5
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.11
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.39
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.02
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
930504,Frisby Rd Covey,2024-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.17
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.18
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,64.0
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.1
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.76
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.19
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.88
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.2
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,144.2
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,transformer,,Temperature,C,31.3
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.63
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.06
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.74
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
930504,Frisby Rd Covey,2024-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.04
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.65
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.53
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.64
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.3
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,155.9
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,transformer,,Temperature,C,31.2
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.1
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.43
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.62
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
930504,Frisby Rd Covey,2024-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.31
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.91
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.51
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.52
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,46.1
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,159.4
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.9
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.7
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,transformer,,Temperature,C,30.9
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.04
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.6
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.55
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
930504,Frisby Rd Covey,2024-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
