Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.53
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.56
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.84
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,56.1
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,180.4
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.7
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.5
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,transformer,,Temperature,C,30.7
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.42
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.41
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.86
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
930504,Frisby Rd Covey,2024-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.11
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.05
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.55
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,49.0
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,167.3
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.6
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.3
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,transformer,,Temperature,C,30.5
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.65
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.73
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.16
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
930504,Frisby Rd Covey,2024-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.74
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.53
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.24
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,53.3
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,178.2
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.9
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.3
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,transformer,,Temperature,C,30.2
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.72
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.67
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.94
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
930504,Frisby Rd Covey,2024-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.64
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.71
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,39.6
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.3
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.97
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.45
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.8
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,67.4
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,183.4
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.7
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,173.6
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,transformer,,Temperature,C,30.0
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.59
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.45
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.3
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
930504,Frisby Rd Covey,2024-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.27
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.23
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.55
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,31.7
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.95
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.33
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.08
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,57.9
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,151.0
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.6
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,162.8
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,transformer,,Temperature,C,29.7
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.35
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.88
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.45
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
930504,Frisby Rd Covey,2024-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.34
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.96
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.14
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,52.7
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.8
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.3
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,158.8
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,transformer,,Temperature,C,29.5
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.78
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.78
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.35
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
930504,Frisby Rd Covey,2024-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.57
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.58
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.72
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.93
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.62
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,62.2
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.9
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.9
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,160.6
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,transformer,,Temperature,C,29.3
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.8
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.18
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.22
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
930504,Frisby Rd Covey,2024-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.25
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.03
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.66
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.9
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.2
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,156.9
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,transformer,,Temperature,C,29.1
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.72
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.28
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.32
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
930504,Frisby Rd Covey,2024-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.78
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.6
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.63
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,51.8
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,182.4
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.0
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,transformer,,Temperature,C,29.0
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.69
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.03
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.42
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
930504,Frisby Rd Covey,2024-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.19
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.59
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.32
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,59.7
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.5
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,157.6
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,147.6
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,transformer,,Temperature,C,28.8
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.45
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.13
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.75
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
930504,Frisby Rd Covey,2024-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.17
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.73
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.69
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,55.4
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.4
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.2
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,transformer,,Temperature,C,28.7
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.32
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.9
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.85
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
930504,Frisby Rd Covey,2024-03-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.82
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.64
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.91
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.8
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.6
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.8
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,transformer,,Temperature,C,28.5
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.62
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.99
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.58
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
