Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
930504,Frisby Rd Covey,2024-03-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.66
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.44
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.12
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.9
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.8
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,transformer,,Temperature,C,28.4
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.16
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
930504,Frisby Rd Covey,2024-03-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.49
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.16
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.04
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.1
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,transformer,,Temperature,C,28.3
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.06
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.38
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.46
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
930504,Frisby Rd Covey,2024-03-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.26
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.82
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.21
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,62.2
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.9
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.2
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.47
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,transformer,,Temperature,C,28.2
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.67
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.07
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
930504,Frisby Rd Covey,2024-03-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.87
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.11
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.4
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,transformer,,Temperature,C,28.1
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.84
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.3
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
930504,Frisby Rd Covey,2024-03-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.95
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.01
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,52.7
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.3
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.8
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.23
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,transformer,,Temperature,C,28.1
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.14
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.79
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
930504,Frisby Rd Covey,2024-03-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.27
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.76
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.74
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.81
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.2
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,transformer,,Temperature,C,28.0
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.21
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.28
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.06
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
930504,Frisby Rd Covey,2024-03-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.8
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.44
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,47.9
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.8
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.6
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,transformer,,Temperature,C,28.0
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.58
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.16
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.33
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.97
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
930504,Frisby Rd Covey,2024-03-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.87
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.09
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.38
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.9
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,transformer,,Temperature,C,28.0
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.35
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.94
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.71
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.92
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.78
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
930504,Frisby Rd Covey,2024-03-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.68
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.99
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.26
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.42
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.28
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.4
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.1
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,transformer,,Temperature,C,27.9
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.1
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.34
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
930504,Frisby Rd Covey,2024-03-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.8
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.71
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.8
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,35.2
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.4
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.6
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.24
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,transformer,,Temperature,C,27.8
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.02
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.51
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.39
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
930504,Frisby Rd Covey,2024-03-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.8
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.46
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.72
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.78
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,39.7
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.7
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.9
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.41
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,transformer,,Temperature,C,27.8
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.56
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.55
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
930504,Frisby Rd Covey,2024-03-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.18
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.76
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.59
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.1
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.3
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,transformer,,Temperature,C,27.8
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
