Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.6
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.81
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
930504,Frisby Rd Covey,2024-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,37.9
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.66
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.54
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.23
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.1
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.37
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,transformer,,Temperature,C,27.7
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.33
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.99
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.1
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
930504,Frisby Rd Covey,2024-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.6
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.13
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.62
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,transformer,,Temperature,C,27.7
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.8
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.3
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
930504,Frisby Rd Covey,2024-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.37
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.29
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.8
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,transformer,,Temperature,C,27.6
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.84
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.74
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
930504,Frisby Rd Covey,2024-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.99
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,35.1
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.09
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.9
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.35
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,transformer,,Temperature,C,27.6
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.85
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.51
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.84
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
930504,Frisby Rd Covey,2024-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.85
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,54.8
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.18
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.38
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.92
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.6
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,transformer,,Temperature,C,27.5
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.93
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
930504,Frisby Rd Covey,2024-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.48
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,57.5
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.43
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.26
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.83
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.41
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,transformer,,Temperature,C,27.5
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.17
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.9
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
930504,Frisby Rd Covey,2024-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.3
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,60.1
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.69
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.67
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.12
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,39.8
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.5
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,transformer,,Temperature,C,27.4
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.99
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.71
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
930504,Frisby Rd Covey,2024-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.14
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,39.7
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.14
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.9
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.93
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.6
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.1
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.28
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,transformer,,Temperature,C,27.4
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.58
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.85
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.74
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.08
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
930504,Frisby Rd Covey,2024-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,35.6
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.66
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.18
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.46
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,44.3
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.9
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.4
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,transformer,,Temperature,C,27.4
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.6
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.49
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.38
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
930504,Frisby Rd Covey,2024-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,36.6
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.63
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.57
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.32
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,38.6
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,transformer,,Temperature,C,27.3
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.99
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.1
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
930504,Frisby Rd Covey,2024-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,38.7
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.31
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.4
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,58.9
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.7
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.4
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,transformer,,Temperature,C,27.3
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.43
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.55
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
930504,Frisby Rd Covey,2024-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.58
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,41.7
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.06
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.29
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.58
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,51.1
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.7
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
