Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.42
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,transformer,,Temperature,C,27.3
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.89
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.04
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
930504,Frisby Rd Covey,2024-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,46.8
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.25
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.73
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,52.3
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.33
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,transformer,,Temperature,C,27.3
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.59
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
930504,Frisby Rd Covey,2024-03-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.98
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.55
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.16
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,59.6
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.3
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.42
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,transformer,,Temperature,C,27.2
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.23
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
930504,Frisby Rd Covey,2024-03-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.79
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,55.4
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.67
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.95
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.89
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.38
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,transformer,,Temperature,C,27.1
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.46
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
930504,Frisby Rd Covey,2024-03-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,33.4
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.99
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.97
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.69
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,transformer,,Temperature,C,27.1
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.83
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
930504,Frisby Rd Covey,2024-03-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.36
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.02
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.45
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,44.2
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.3
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,transformer,,Temperature,C,27.1
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.78
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.22
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
930504,Frisby Rd Covey,2024-03-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,30.1
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.68
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.7
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.03
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,transformer,,Temperature,C,27.1
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.63
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
930504,Frisby Rd Covey,2024-03-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.89
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.97
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.91
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,transformer,,Temperature,C,27.1
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
930504,Frisby Rd Covey,2024-03-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.6
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.17
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.7
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.31
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,transformer,,Temperature,C,27.1
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.15
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
930504,Frisby Rd Covey,2024-03-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.07
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.52
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.7
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,42.4
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.85
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,transformer,,Temperature,C,27.1
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.64
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
930504,Frisby Rd Covey,2024-03-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.16
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.84
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.61
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,transformer,,Temperature,C,27.1
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.95
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
930504,Frisby Rd Covey,2024-03-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.6
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.46
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.55
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,transformer,,Temperature,C,27.1
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.3
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
930504,Frisby Rd Covey,2024-03-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
