Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.39
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.32
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.48
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,transformer,,Temperature,C,27.1
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.23
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.14
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
930504,Frisby Rd Covey,2024-03-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.45
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.89
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.69
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.27
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.38
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.1
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.33
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,transformer,,Temperature,C,27.0
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.99
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.96
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
930504,Frisby Rd Covey,2024-03-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,33.3
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.4
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.75
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.24
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,transformer,,Temperature,C,27.0
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.19
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.19
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.98
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
930504,Frisby Rd Covey,2024-03-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.32
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,38.2
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.75
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.68
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.3
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,43.5
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,transformer,,Temperature,C,27.0
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.96
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.01
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
930504,Frisby Rd Covey,2024-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,43.1
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.86
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.19
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,47.2
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.35
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,transformer,,Temperature,C,27.0
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.54
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
930504,Frisby Rd Covey,2024-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.55
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.54
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.85
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,46.6
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.6
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.33
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,transformer,,Temperature,C,26.9
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.41
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.9
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
930504,Frisby Rd Covey,2024-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.43
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,35.9
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.5
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.12
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.43
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.9
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,transformer,,Temperature,C,26.9
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.14
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.13
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.6
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
930504,Frisby Rd Covey,2024-03-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.81
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,37.8
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.27
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.65
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.71
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,transformer,,Temperature,C,26.9
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.33
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.35
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
930504,Frisby Rd Covey,2024-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.8
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.29
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.87
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.04
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,transformer,,Temperature,C,26.9
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.65
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
930504,Frisby Rd Covey,2024-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.22
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.65
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.66
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.34
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,transformer,,Temperature,C,26.9
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.68
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.05
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
930504,Frisby Rd Covey,2024-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.2
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.64
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.83
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.89
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.24
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,transformer,,Temperature,C,26.9
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.01
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
930504,Frisby Rd Covey,2024-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.58
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.3
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.59
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.42
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,42.6
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,transformer,,Temperature,C,26.9
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.38
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
