Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
930504,Frisby Rd Covey,2024-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.67
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,52.2
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.97
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.61
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.16
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.7
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.8
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,transformer,,Temperature,C,26.8
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.94
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.57
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.79
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
930504,Frisby Rd Covey,2024-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.03
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,39.1
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.33
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.36
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.2
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,44.8
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.2
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.7
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,transformer,,Temperature,C,26.8
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.53
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.71
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
930504,Frisby Rd Covey,2024-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.24
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.89
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.64
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.2
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,transformer,,Temperature,C,26.7
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.92
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.42
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
930504,Frisby Rd Covey,2024-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.07
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.54
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.96
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,transformer,,Temperature,C,26.7
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.54
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.41
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
930504,Frisby Rd Covey,2024-03-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.77
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,60.5
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.85
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.02
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.8
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.7
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,transformer,,Temperature,C,26.6
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.44
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.71
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
930504,Frisby Rd Covey,2024-03-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,41.7
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.47
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.22
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,38.7
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,transformer,,Temperature,C,26.5
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.08
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.43
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
930504,Frisby Rd Covey,2024-03-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.49
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,60.1
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.7
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.87
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.7
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.3
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,transformer,,Temperature,C,26.4
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.44
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
930504,Frisby Rd Covey,2024-03-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.52
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,48.8
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.72
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.64
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.84
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,transformer,,Temperature,C,26.4
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.04
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.95
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
930504,Frisby Rd Covey,2024-03-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.59
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.57
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,45.2
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.7
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,transformer,,Temperature,C,26.4
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.06
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.51
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
930504,Frisby Rd Covey,2024-03-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.84
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.74
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.48
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,50.1
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.0
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,transformer,,Temperature,C,26.3
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.11
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
930504,Frisby Rd Covey,2024-03-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.73
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,50.3
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.48
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.19
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.25
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,transformer,,Temperature,C,26.3
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.48
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
930504,Frisby Rd Covey,2024-03-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,38.4
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.77
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,transformer,,Temperature,C,26.3
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
