Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
930504,Frisby Rd Covey,2024-03-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.73
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.25
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,36.3
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,transformer,,Temperature,C,26.4
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
930504,Frisby Rd Covey,2024-03-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.9
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.16
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,44.7
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,transformer,,Temperature,C,26.4
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.95
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.1
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
930504,Frisby Rd Covey,2024-03-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.78
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.26
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,transformer,,Temperature,C,26.4
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
930504,Frisby Rd Covey,2024-03-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.77
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.57
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,transformer,,Temperature,C,26.5
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.44
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
930504,Frisby Rd Covey,2024-03-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.61
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.7
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,transformer,,Temperature,C,26.5
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
930504,Frisby Rd Covey,2024-03-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,34.7
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.77
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.88
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,transformer,,Temperature,C,26.6
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.08
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
930504,Frisby Rd Covey,2024-03-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.43
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.01
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,54.5
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.3
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,transformer,,Temperature,C,26.6
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.74
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
930504,Frisby Rd Covey,2024-03-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.73
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,transformer,,Temperature,C,26.7
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
930504,Frisby Rd Covey,2024-03-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.54
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,transformer,,Temperature,C,26.8
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.39
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
930504,Frisby Rd Covey,2024-03-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.26
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.41
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,5.7
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,transformer,,Temperature,C,26.8
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
930504,Frisby Rd Covey,2024-03-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.28
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,transformer,,Temperature,C,26.9
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.23
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.02
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
930504,Frisby Rd Covey,2024-03-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.29
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
