Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,transformer,,Temperature,C,27.0
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.48
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.47
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.32
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
930504,Frisby Rd Covey,2024-03-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.69
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,6.5
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,transformer,,Temperature,C,27.1
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.18
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.2
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.02
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.69
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
930504,Frisby Rd Covey,2024-03-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.42
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,transformer,,Temperature,C,27.2
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.86
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.77
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.57
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
930504,Frisby Rd Covey,2024-03-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.28
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,5.5
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,transformer,,Temperature,C,27.3
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.02
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
930504,Frisby Rd Covey,2024-03-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.22
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,52.0
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,6.3
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,transformer,,Temperature,C,27.4
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.94
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.01
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
930504,Frisby Rd Covey,2024-03-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.75
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.2
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,transformer,,Temperature,C,27.5
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.49
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
930504,Frisby Rd Covey,2024-03-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.61
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,5.8
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,transformer,,Temperature,C,27.6
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.52
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.49
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.16
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.76
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
930504,Frisby Rd Covey,2024-03-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.4
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.95
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,5.6
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,transformer,,Temperature,C,27.7
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
930504,Frisby Rd Covey,2024-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.1
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,transformer,,Temperature,C,27.8
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.21
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
930504,Frisby Rd Covey,2024-03-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.44
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,39.1
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,transformer,,Temperature,C,28.0
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.23
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.26
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.81
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
930504,Frisby Rd Covey,2024-03-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.68
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,transformer,,Temperature,C,28.1
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.9
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
930504,Frisby Rd Covey,2024-03-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.1
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,37.6
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,transformer,,Temperature,C,28.2
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.98
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
930504,Frisby Rd Covey,2024-03-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
