Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.23
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,transformer,,Temperature,C,28.4
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.09
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.52
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
930504,Frisby Rd Covey,2024-03-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.15
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,transformer,,Temperature,C,28.5
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.04
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.75
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
930504,Frisby Rd Covey,2024-03-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.95
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,35.7
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,transformer,,Temperature,C,28.6
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
930504,Frisby Rd Covey,2024-03-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,transformer,,Temperature,C,28.8
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
930504,Frisby Rd Covey,2024-03-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,transformer,,Temperature,C,28.9
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.87
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
930504,Frisby Rd Covey,2024-03-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.15
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,transformer,,Temperature,C,29.1
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.39
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
930504,Frisby Rd Covey,2024-03-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.45
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,transformer,,Temperature,C,29.2
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
930504,Frisby Rd Covey,2024-03-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.07
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.13
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,transformer,,Temperature,C,29.4
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.85
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
930504,Frisby Rd Covey,2024-03-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.74
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.26
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,transformer,,Temperature,C,29.5
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
930504,Frisby Rd Covey,2024-03-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.94
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.63
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,transformer,,Temperature,C,29.7
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
930504,Frisby Rd Covey,2024-03-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.96
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.5
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,transformer,,Temperature,C,29.9
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
930504,Frisby Rd Covey,2024-03-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.24
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,transformer,,Temperature,C,30.1
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.06
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
