Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
930504,Frisby Rd Covey,2024-03-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.98
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.98
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,transformer,,Temperature,C,30.2
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
930504,Frisby Rd Covey,2024-03-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.07
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.08
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,transformer,,Temperature,C,30.4
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.03
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
930504,Frisby Rd Covey,2024-03-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.92
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.57
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.03
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,29.1
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,transformer,,Temperature,C,30.6
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.78
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.96
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.39
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
930504,Frisby Rd Covey,2024-03-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.34
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.69
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.99
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,29.2
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.3
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.6
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
930504,Frisby Rd Covey,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.36
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.44
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,49.6
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.1
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,29.4
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.17
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.08
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
930504,Frisby Rd Covey,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.88
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.01
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,44.3
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.8
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,29.7
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.45
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.58
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
930504,Frisby Rd Covey,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,29.3
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.35
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.26
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.54
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,44.2
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.7
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,29.9
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.83
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
930504,Frisby Rd Covey,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.15
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.02
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.65
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.8
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,30.1
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.49
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.98
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.69
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.07
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.24
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
930504,Frisby Rd Covey,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.88
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.59
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.11
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.7
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,30.3
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.68
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.57
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.18
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.69
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.33
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.84
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
930504,Frisby Rd Covey,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.11
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.81
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.34
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.1
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.2
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,30.5
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.23
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.83
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.63
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.62
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.68
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
930504,Frisby Rd Covey,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.24
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.9
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.28
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,36.3
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.2
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,30.7
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.76
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
930504,Frisby Rd Covey,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.41
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.92
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.37
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,30.9
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
