Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.76
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.7
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.74
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
930504,Frisby Rd Covey,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.2
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.46
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.02
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.96
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,35.7
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.6
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,31.1
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.37
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.94
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.48
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.51
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.47
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
930504,Frisby Rd Covey,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.13
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.22
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.51
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.9
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,31.3
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.94
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.44
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.13
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.08
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.29
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
930504,Frisby Rd Covey,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.03
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,45.1
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.63
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.76
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.1
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.9
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.3
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.2
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,31.4
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.89
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.4
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.93
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.69
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.64
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
930504,Frisby Rd Covey,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.98
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,49.0
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.65
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.5
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.03
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.2
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.1
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,31.5
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.88
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.36
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.89
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.78
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.15
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.93
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
930504,Frisby Rd Covey,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.13
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,71.7
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.7
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.42
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.63
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.31
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,50.5
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.1
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.4
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,145.5
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,31.6
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.85
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.93
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.85
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
930504,Frisby Rd Covey,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.43
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.7
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,79.6
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.8
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.46
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.06
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.5
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,52.2
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.4
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.6
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,31.6
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.5
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.93
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,67.35
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
930504,Frisby Rd Covey,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.51
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,86.3
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.8
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.76
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.62
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.6
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,39.7
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.4
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.7
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,31.7
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.19
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.65
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.58
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,64.49
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
930504,Frisby Rd Covey,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.97
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,68.7
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.29
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.38
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.35
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,44.5
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.2
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.8
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,31.7
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.84
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,64.07
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
930504,Frisby Rd Covey,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.23
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.96
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,49.8
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.02
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.82
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.93
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,55.3
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.4
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.6
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,31.7
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.43
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.75
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,65.96
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
930504,Frisby Rd Covey,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.7
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,50.1
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.11
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.11
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.75
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,66.2
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,159.8
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.2
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,164.0
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,31.7
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,61.02
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.22
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.67
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
930504,Frisby Rd Covey,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.93
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,48.9
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.7
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.51
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.88
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.26
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,136.6
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.3
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.9
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,31.7
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.13
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.98
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.25
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
930504,Frisby Rd Covey,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.4
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,71.2
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.1
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.56
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.38
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.51
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,57.9
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.3
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.0
