Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,170.8
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,31.6
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.89
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,73.39
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
930504,Frisby Rd Covey,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.16
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,50.2
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.41
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.84
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.62
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,74.9
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,187.7
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.8
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,167.1
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,46.8
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,31.5
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.93
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.12
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.87
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,138.8
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
930504,Frisby Rd Covey,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.88
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,59.6
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.44
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.46
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.4
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,50.1
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,151.5
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.2
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,158.8
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.63
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,49.5
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,31.5
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.21
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.24
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,75.91
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
930504,Frisby Rd Covey,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.87
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,63.3
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.9
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.69
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.43
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.05
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,141.2
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.7
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.8
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,31.3
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.1
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.74
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.49
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
930504,Frisby Rd Covey,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.84
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,98.8
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,142.7
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,52.03
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.77
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.69
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,79.2
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,213.1
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.1
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.5
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,31.2
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,66.19
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.57
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
930504,Frisby Rd Covey,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.33
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,118.4
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,160.6
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,52.17
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.78
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.36
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,75.1
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,214.1
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,143.8
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.9
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,31.1
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.92
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.03
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,83.64
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,150.1
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
930504,Frisby Rd Covey,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.13
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,124.5
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,163.1
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.31
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.27
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.87
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,46.6
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.3
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,157.4
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.8
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,30.9
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.75
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.98
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,85.14
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,152.1
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
930504,Frisby Rd Covey,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.62
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.72
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,81.3
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.4
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.18
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.46
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.18
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,45.9
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,146.6
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,135.0
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.3
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,43.5
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,30.7
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.26
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.14
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.25
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
930504,Frisby Rd Covey,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.27
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,63.2
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.89
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.72
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.09
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,60.7
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,189.3
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.7
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.1
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,30.6
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.33
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.9
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.56
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
930504,Frisby Rd Covey,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.68
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,67.9
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.73
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.65
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.52
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,55.4
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,173.1
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.2
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,151.9
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,30.3
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.21
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.38
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.51
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
930504,Frisby Rd Covey,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,58.8
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,49.55
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.69
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.31
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,65.0
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,201.3
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,135.9
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,159.0
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,30.1
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.84
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.32
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
930504,Frisby Rd Covey,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.69
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.42
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,48.7
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,59.05
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.82
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.39
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,86.6
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,237.0
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.8
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,174.3
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,29.8
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,71.16
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.69
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.45
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
930504,Frisby Rd Covey,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.73
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.66
