Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,53.99
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.82
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.37
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,80.6
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,217.9
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,158.7
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,29.6
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.61
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.77
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.16
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
930504,Frisby Rd Covey,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.12
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.52
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.48
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,36.7
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.99
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.51
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.47
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,54.6
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,177.7
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.0
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,150.5
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,29.4
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.87
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.28
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.58
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
930504,Frisby Rd Covey,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.63
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.28
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.83
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.34
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,49.7
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,158.5
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.0
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,158.0
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,29.2
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.5
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.84
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.27
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
930504,Frisby Rd Covey,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.19
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.64
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.32
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.13
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,56.2
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,195.6
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,145.3
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,173.4
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,29.0
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.11
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.63
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.64
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
930504,Frisby Rd Covey,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.64
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,59.06
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.77
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.14
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,93.4
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,237.0
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.0
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,145.1
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,28.8
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.7
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.53
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.13
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
930504,Frisby Rd Covey,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.89
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,44.9
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.73
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,56.26
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.01
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.93
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,86.1
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,226.7
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,168.7
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,28.6
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.43
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.94
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.99
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
930504,Frisby Rd Covey,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.87
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.68
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,45.6
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.04
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.44
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.26
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.06
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,71.2
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,181.9
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.4
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.0
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,28.4
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.41
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.14
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.73
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
930504,Frisby Rd Covey,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.46
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.85
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,59.6
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.4
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.11
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.12
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.6
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,54.2
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,145.6
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.7
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,171.0
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,28.2
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.74
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.96
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.2
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
930504,Frisby Rd Covey,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.77
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.16
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.03
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.66
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.38
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,72.2
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,172.7
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.1
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,181.7
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,28.0
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.8
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.26
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.26
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
930504,Frisby Rd Covey,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.47
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.45
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.77
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,61.5
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,179.7
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,146.2
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,195.5
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,27.9
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.67
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.37
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.96
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
930504,Frisby Rd Covey,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.26
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,50.4
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.66
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.94
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.95
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,77.8
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.9
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.4
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,199.8
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,27.7
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.99
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.01
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.35
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
930504,Frisby Rd Covey,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.49
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.83
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.87
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.61
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.19
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,61.3
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,179.8
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.3
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.6
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,27.6
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
