Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.03
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.31
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.52
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
930504,Frisby Rd Covey,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.85
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.39
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.91
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,69.7
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.1
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,156.0
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,27.5
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.51
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.41
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
930504,Frisby Rd Covey,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.1
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.04
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.04
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.74
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,57.9
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,141.5
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.6
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,27.3
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.46
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.99
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.81
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
930504,Frisby Rd Covey,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.48
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,31.8
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.16
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.51
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.89
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,48.9
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.1
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.3
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.8
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,27.2
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.81
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.36
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.93
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
930504,Frisby Rd Covey,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.98
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.82
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.02
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.3
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,43.3
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.8
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.2
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.1
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,27.1
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.22
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.58
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.12
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
930504,Frisby Rd Covey,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.55
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.97
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.73
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.5
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,43.4
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.2
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.2
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,27.0
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.19
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.23
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.26
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
930504,Frisby Rd Covey,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.13
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,43.6
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.13
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.47
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.76
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.4
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.1
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.4
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,27.0
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.97
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.75
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
930504,Frisby Rd Covey,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.14
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.55
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.5
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.92
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,62.1
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,148.5
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,26.9
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.17
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.71
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.57
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
930504,Frisby Rd Covey,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,37.9
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.74
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.24
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,70.3
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,155.9
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,26.9
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.46
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.06
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.13
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
930504,Frisby Rd Covey,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.81
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.38
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.75
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.1
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.23
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,56.5
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,136.1
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.1
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,26.8
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.89
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.64
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
930504,Frisby Rd Covey,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.75
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.35
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.06
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,37.6
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.2
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.6
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,26.8
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.07
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.42
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
930504,Frisby Rd Covey,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.81
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.76
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.86
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,47.7
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.3
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.2
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,26.8
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.27
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.8
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
930504,Frisby Rd Covey,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,39.2
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.8
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.6
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.05
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,41.4
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.8
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.9
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
