Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,26.8
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.04
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.35
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
930504,Frisby Rd Covey,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,40.2
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.27
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.23
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.64
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,41.7
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.3
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.1
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,26.8
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.74
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.44
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
930504,Frisby Rd Covey,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.85
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,44.7
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.59
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.03
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.73
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,40.2
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.2
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.6
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,26.7
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.42
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.02
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.09
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
930504,Frisby Rd Covey,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.76
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,88.3
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.2
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.41
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.06
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,42.8
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.8
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,26.7
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.11
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,64.43
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
930504,Frisby Rd Covey,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.73
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,89.6
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.6
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.59
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.11
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.15
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,43.4
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.1
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.2
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.8
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,26.6
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.49
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.32
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,65.63
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
930504,Frisby Rd Covey,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.22
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,59.5
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.4
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.06
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.47
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,47.5
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,156.3
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.5
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,26.6
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.98
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.82
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.62
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
930504,Frisby Rd Covey,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.97
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,48.4
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.82
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.45
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.98
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,45.7
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.7
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.2
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.1
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,26.6
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.04
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.91
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.36
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
930504,Frisby Rd Covey,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.43
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,48.9
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.62
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.37
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.45
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,73.0
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.2
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,26.5
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.04
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.34
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.63
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
930504,Frisby Rd Covey,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.23
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,49.7
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.68
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.57
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.41
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,49.4
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.9
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.1
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.6
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,26.4
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.36
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.89
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
930504,Frisby Rd Covey,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.63
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,46.5
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.12
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.94
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.45
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,83.5
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,182.0
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,26.3
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.81
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.49
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.2
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
930504,Frisby Rd Covey,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.68
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,47.7
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.35
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.54
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,74.8
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,146.6
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.9
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.27
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,26.3
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.52
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.35
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
930504,Frisby Rd Covey,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.93
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.64
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,64.1
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.71
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.08
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,66.8
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,136.8
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.6
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,26.2
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.48
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.01
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,151.5
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
930504,Frisby Rd Covey,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.88
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.29
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.07
