Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,49.9
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.5
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.48
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,34.7
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,26.1
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,51.96
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.61
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
930504,Frisby Rd Covey,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.34
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.87
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.1
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.27
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,53.3
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,137.2
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.66
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,26.0
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,53.68
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.43
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
930504,Frisby Rd Covey,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.29
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,48.2
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.84
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.86
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.92
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,70.3
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,169.7
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.9
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.35
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,25.9
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,54.72
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.64
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.11
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
930504,Frisby Rd Covey,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.85
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.04
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.18
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,69.4
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,162.3
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,25.8
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.48
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.64
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
930504,Frisby Rd Covey,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.06
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.13
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.32
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.25
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,45.2
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,25.7
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.54
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.28
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
930504,Frisby Rd Covey,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.1
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.05
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.59
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.63
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.2
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,25.7
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.18
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.07
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.38
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
930504,Frisby Rd Covey,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.28
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.87
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.02
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,48.5
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,25.6
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.71
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.11
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.14
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
930504,Frisby Rd Covey,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,39.6
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.85
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.49
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.13
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,53.4
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.9
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,25.5
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.95
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.79
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
930504,Frisby Rd Covey,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.78
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.98
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,47.2
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.5
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.94
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,61.2
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.1
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,25.5
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.37
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.21
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.18
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
930504,Frisby Rd Covey,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,39.6
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.15
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.6
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,64.0
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.8
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,25.4
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.99
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.86
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
930504,Frisby Rd Covey,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.66
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,45.9
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.49
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.12
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.8
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,25.4
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.87
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.72
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
930504,Frisby Rd Covey,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.69
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.34
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,37.7
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.31
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.1
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,25.3
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.32
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.57
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
930504,Frisby Rd Covey,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
