Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.93
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,44.2
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.5
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.95
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.01
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,38.1
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.4
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.1
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,25.3
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.3
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.07
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
930504,Frisby Rd Covey,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.92
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,72.9
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.29
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.67
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.08
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,42.6
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.0
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,25.2
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.03
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.39
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
930504,Frisby Rd Covey,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.72
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,52.1
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.86
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.51
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.8
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,60.1
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.3
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,25.2
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.96
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.84
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
930504,Frisby Rd Covey,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.41
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.65
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,67.5
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.7
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,131.3
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,25.1
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.52
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.5
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
930504,Frisby Rd Covey,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.73
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.61
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,41.7
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.67
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.58
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.64
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,59.7
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.9
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,25.0
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.01
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
930504,Frisby Rd Covey,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.64
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,53.3
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.03
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.23
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.55
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.3
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.3
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,24.9
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.41
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.34
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
930504,Frisby Rd Covey,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.08
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.12
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.35
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,50.8
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.9
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.7
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,24.8
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.92
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.81
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.8
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
930504,Frisby Rd Covey,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.91
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,40.2
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.64
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.38
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.92
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.3
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.5
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,24.8
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.9
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.65
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.76
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
930504,Frisby Rd Covey,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.66
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.81
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,48.8
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.79
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.32
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,54.3
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.7
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.3
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,24.7
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.36
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.66
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
930504,Frisby Rd Covey,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.11
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.31
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,37.6
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.32
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.99
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.6
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.1
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,24.6
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.28
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.04
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.82
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
930504,Frisby Rd Covey,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.02
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.5
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,41.6
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.7
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.84
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,52.4
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,24.6
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.57
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.45
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.81
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
930504,Frisby Rd Covey,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.25
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,42.9
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.36
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.52
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,51.5
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.7
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,24.5
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
