Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.5
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.89
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
930504,Frisby Rd Covey,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.2
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.99
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.24
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.85
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.46
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,41.4
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.2
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.2
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,24.5
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.13
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.84
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.24
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
930504,Frisby Rd Covey,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.21
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,39.1
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.94
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.38
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,24.5
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.51
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.09
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
930504,Frisby Rd Covey,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.01
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.8
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.01
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.2
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,24.4
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.59
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.37
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
930504,Frisby Rd Covey,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.89
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,49.6
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.14
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.92
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.28
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,24.4
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.27
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
930504,Frisby Rd Covey,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.52
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.52
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,56.1
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.8
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.3
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,24.3
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.97
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.29
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
930504,Frisby Rd Covey,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.76
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,38.3
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.72
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.89
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.52
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.4
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,24.4
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.24
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.93
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
930504,Frisby Rd Covey,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.06
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,74.8
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.01
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.02
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,48.6
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.8
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,24.4
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.75
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
930504,Frisby Rd Covey,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.44
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,50.7
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.44
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.19
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.51
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.1
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.3
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,24.4
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.85
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.8
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
930504,Frisby Rd Covey,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.17
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.3
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.22
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.6
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,24.4
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.71
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.94
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
930504,Frisby Rd Covey,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.24
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.52
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.14
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,24.4
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.8
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
930504,Frisby Rd Covey,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.32
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.09
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,24.4
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.94
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.96
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
930504,Frisby Rd Covey,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.78
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.79
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.91
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.6
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.3
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
