Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,24.4
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.25
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
930504,Frisby Rd Covey,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.24
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.83
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.45
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.7
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,24.4
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.69
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.34
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
930504,Frisby Rd Covey,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.75
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.4
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.84
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.3
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,5.8
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,24.4
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.39
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
930504,Frisby Rd Covey,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.29
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.88
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,49.0
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.4
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,24.5
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.23
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.04
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
930504,Frisby Rd Covey,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,27.1
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.34
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.93
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.61
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,24.5
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.33
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
930504,Frisby Rd Covey,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.58
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.13
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,46.1
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,24.5
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.79
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.07
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
930504,Frisby Rd Covey,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.79
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.07
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,47.1
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,24.6
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.9
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.3
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.56
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.79
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
930504,Frisby Rd Covey,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,45.5
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.01
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.94
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,45.8
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.5
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,24.7
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.7
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
930504,Frisby Rd Covey,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,25.3
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.98
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.27
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,41.3
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.3
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,24.7
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.71
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
930504,Frisby Rd Covey,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.08
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,45.8
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.4
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,6.3
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,24.8
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.3
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
930504,Frisby Rd Covey,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.46
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,24.9
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
930504,Frisby Rd Covey,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.94
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,46.9
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.6
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,25.0
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.32
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
930504,Frisby Rd Covey,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
