Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.35
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,50.2
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.1
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,4.8
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,25.1
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.9
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
930504,Frisby Rd Covey,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.59
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,58.2
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.4
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,25.2
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.1
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
930504,Frisby Rd Covey,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.57
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.14
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,5.7
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,25.3
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.41
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
930504,Frisby Rd Covey,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.15
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,5.8
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,25.4
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.06
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
930504,Frisby Rd Covey,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.15
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,25.5
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.8
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
930504,Frisby Rd Covey,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.89
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,4.9
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,25.6
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
930504,Frisby Rd Covey,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.04
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,48.5
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,25.7
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.49
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.6
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
930504,Frisby Rd Covey,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.88
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,45.4
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.2
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,25.9
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.46
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
930504,Frisby Rd Covey,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.49
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,44.2
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,5.0
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,26.0
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.81
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
930504,Frisby Rd Covey,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.67
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.4
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,26.1
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
930504,Frisby Rd Covey,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.9
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.3
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,26.3
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
930504,Frisby Rd Covey,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.75
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,40.3
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,26.4
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
930504,Frisby Rd Covey,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
