Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.09
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.4
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,5.8
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,26.6
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.16
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
930504,Frisby Rd Covey,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.6
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.3
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,6.4
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,26.7
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
930504,Frisby Rd Covey,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.37
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,26.9
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
930504,Frisby Rd Covey,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.09
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.3
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,27.0
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
930504,Frisby Rd Covey,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.99
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,27.2
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
930504,Frisby Rd Covey,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.16
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,6.4
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,27.4
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.79
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
930504,Frisby Rd Covey,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.99
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,27.5
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.24
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
930504,Frisby Rd Covey,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.53
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,27.7
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.3
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
930504,Frisby Rd Covey,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.35
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,27.9
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
930504,Frisby Rd Covey,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.28
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,28.1
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
930504,Frisby Rd Covey,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.02
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,28.3
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.23
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
930504,Frisby Rd Covey,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.02
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.79
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,28.5
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
