Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
930504,Frisby Rd Covey,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.8
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.88
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,28.7
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.63
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
930504,Frisby Rd Covey,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.71
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,28.9
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
930504,Frisby Rd Covey,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.38
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.96
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.3
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,29.1
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.55
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.81
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
930504,Frisby Rd Covey,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.61
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,29.3
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.78
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.36
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
930504,Frisby Rd Covey,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.49
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.88
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,29.6
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.34
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.25
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.3
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.56
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
930504,Frisby Rd Covey,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,31.1
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.98
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.28
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.7
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,29.8
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.4
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.11
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.14
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.01
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
930504,Frisby Rd Covey,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.53
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.05
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.34
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.6
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,6.2
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,transformer,,Temperature,C,30.3
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.92
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.16
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.12
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.82
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.6
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
930504,Frisby Rd Covey,2024-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.07
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.92
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.91
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.3
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,transformer,,Temperature,C,30.5
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.01
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.18
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.21
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.15
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.52
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.65
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
930504,Frisby Rd Covey,2024-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,34.1
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.52
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.17
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.35
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,transformer,,Temperature,C,30.7
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.46
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.05
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
930504,Frisby Rd Covey,2024-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.26
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,42.1
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.81
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.25
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.14
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.1
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.1
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,transformer,,Temperature,C,30.9
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.05
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.24
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.47
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.29
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.13
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
930504,Frisby Rd Covey,2024-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.17
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,68.6
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.41
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.81
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.01
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.8
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,transformer,,Temperature,C,31.1
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.03
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.26
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.31
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.8
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
930504,Frisby Rd Covey,2024-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,39.9
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.17
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.47
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.81
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
