Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,transformer,,Temperature,C,31.3
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.42
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.75
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.09
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.47
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.06
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
930504,Frisby Rd Covey,2024-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.73
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.96
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.32
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.62
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.4
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,transformer,,Temperature,C,31.4
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.37
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.41
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.66
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.98
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.01
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.25
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
930504,Frisby Rd Covey,2024-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,37.6
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.33
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.19
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.94
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.7
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,transformer,,Temperature,C,31.6
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.61
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.8
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.98
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.57
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.73
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.03
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
930504,Frisby Rd Covey,2024-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.22
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,35.6
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.21
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.91
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.69
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,transformer,,Temperature,C,31.8
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.81
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
930504,Frisby Rd Covey,2024-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.09
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,38.4
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.64
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.97
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.19
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.7
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.9
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.3
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,transformer,,Temperature,C,31.9
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.49
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.62
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.78
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
930504,Frisby Rd Covey,2024-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.92
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.61
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.12
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.6
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,transformer,,Temperature,C,32.1
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.09
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.62
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.46
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
930504,Frisby Rd Covey,2024-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.46
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.6
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.08
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.3
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.1
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.1
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,transformer,,Temperature,C,32.2
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.54
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.53
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
930504,Frisby Rd Covey,2024-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.69
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,44.1
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.46
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.03
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.59
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.2
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.1
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.3
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,transformer,,Temperature,C,32.3
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.38
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.56
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
930504,Frisby Rd Covey,2024-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,44.8
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.9
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.73
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.56
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,46.1
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,122.3
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.2
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,transformer,,Temperature,C,32.5
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.69
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.51
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.58
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
930504,Frisby Rd Covey,2024-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.06
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,42.0
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.46
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.63
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.39
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.1
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.2
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,transformer,,Temperature,C,32.6
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.46
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.15
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.11
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
930504,Frisby Rd Covey,2024-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.27
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,32.1
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.01
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.47
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.83
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,44.8
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.4
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.1
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,transformer,,Temperature,C,32.6
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.76
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.79
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
930504,Frisby Rd Covey,2024-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.26
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.4
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.99
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.81
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,39.7
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.7
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.6
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.1
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,32.6
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.23
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.71
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.41
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
930504,Frisby Rd Covey,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.92
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.07
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.9
