Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.94
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,68.6
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,175.2
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.9
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,32.7
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.36
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.07
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.88
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
930504,Frisby Rd Covey,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.35
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,53.3
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.73
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.72
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.02
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,63.5
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,166.3
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.2
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.3
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,32.7
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.03
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.09
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.61
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
930504,Frisby Rd Covey,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.02
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,73.6
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.8
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.18
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.47
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.84
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.1
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.1
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,32.6
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.88
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.05
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.19
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
930504,Frisby Rd Covey,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.96
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,49.5
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.51
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.86
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.33
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,66.0
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.4
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.1
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,178.5
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,31.7
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,32.6
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.51
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.33
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,74.2
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,138.8
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
930504,Frisby Rd Covey,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.36
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,42.7
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.83
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.72
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.11
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,45.1
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.4
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.2
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.4
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,32.5
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.51
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.87
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.05
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
930504,Frisby Rd Covey,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.79
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,47.8
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.4
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.38
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.71
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,43.6
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.4
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.4
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.2
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,32.5
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.71
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.22
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.85
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
930504,Frisby Rd Covey,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.29
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,44.6
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.45
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.44
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.74
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,47.3
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.0
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,174.9
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,136.3
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,32.5
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.47
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.6
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.86
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
930504,Frisby Rd Covey,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.77
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,44.7
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.9
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.96
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.71
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,47.4
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,153.8
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,145.7
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.1
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,32.4
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.08
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.06
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.19
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
930504,Frisby Rd Covey,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.66
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,43.8
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.14
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.64
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.79
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,49.8
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,151.1
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.1
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.9
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,32.3
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.36
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.56
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.01
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
930504,Frisby Rd Covey,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.48
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,48.8
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.72
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.57
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.21
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,45.8
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,136.2
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.3
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,32.2
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.8
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.26
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.56
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.12
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
930504,Frisby Rd Covey,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.32
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,68.2
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.08
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.22
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.82
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,45.8
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.8
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.7
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,32.0
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.64
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.71
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.62
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.9
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.28
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.55
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
930504,Frisby Rd Covey,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.87
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,78.8
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.2
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.15
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.3
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,49.7
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,142.0
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.3
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.5
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,31.8
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.02
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.24
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.88
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.32
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
930504,Frisby Rd Covey,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
