Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.77
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.29
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,55.0
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.96
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.47
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.2
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.27
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,53.4
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,166.5
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,145.6
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,31.5
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.79
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.67
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.74
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.27
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.51
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.87
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
930504,Frisby Rd Covey,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.34
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,78.6
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.7
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.28
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.47
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.31
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,55.8
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,177.7
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,154.9
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.3
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,31.2
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.6
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.82
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.49
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
930504,Frisby Rd Covey,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.56
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,62.4
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.94
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.14
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.87
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,45.3
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,161.3
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,173.8
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,161.1
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,31.0
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.41
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.41
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.71
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
930504,Frisby Rd Covey,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.67
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,57.9
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.81
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.23
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.71
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,47.1
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.8
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,158.0
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,167.6
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,30.7
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.91
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.39
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.48
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
930504,Frisby Rd Covey,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.59
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.1
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,71.7
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.62
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.94
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.51
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,62.6
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.8
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,152.3
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,200.2
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,30.5
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.13
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.25
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,86.49
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
930504,Frisby Rd Covey,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.08
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.05
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.92
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.63
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.69
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,61.0
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,156.4
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.0
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,195.3
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,30.2
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.45
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.49
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.74
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
930504,Frisby Rd Covey,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.28
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.48
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,52.6
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.42
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.12
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.17
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,51.2
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,158.0
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,141.0
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,181.5
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,29.9
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.3
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.83
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.53
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
930504,Frisby Rd Covey,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.99
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.42
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,68.5
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.07
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,53.56
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.43
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.35
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,68.7
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,214.3
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.3
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,182.5
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,29.6
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.47
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.95
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.16
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
930504,Frisby Rd Covey,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.59
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.86
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,66.8
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,54.96
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.04
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.3
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,79.0
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,219.6
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,132.4
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,160.9
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,transformer,,Temperature,C,29.3
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.87
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.61
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.21
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
930504,Frisby Rd Covey,2024-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.43
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,61.6
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,50.33
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.11
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.47
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,73.4
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,202.0
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,120.5
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,158.0
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,37.8
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,transformer,,Temperature,C,29.1
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.68
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.82
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.97
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
930504,Frisby Rd Covey,2024-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.83
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,50.7
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,55.01
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.72
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.63
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,87.1
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,220.0
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.4
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,154.8
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,transformer,,Temperature,C,28.8
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.26
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.8
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.39
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
930504,Frisby Rd Covey,2024-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.1
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,62.7
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.8
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.78
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.76
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.27
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,67.7
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,194.8
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.1
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.4
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,transformer,,Temperature,C,28.6
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
930504,Frisby Rd Covey,2024-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
