Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
930504,Frisby Rd Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
930504,Frisby Rd Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
930504,Frisby Rd Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
930504,Frisby Rd Covey,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,26.9
930504,Frisby Rd Covey,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930504,Frisby Rd Covey,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
930504,Frisby Rd Covey,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930504,Frisby Rd Covey,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
930504,Frisby Rd Covey,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
930504,Frisby Rd Covey,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
930504,Frisby Rd Covey,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
930504,Frisby Rd Covey,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
930504,Frisby Rd Covey,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.94
930504,Frisby Rd Covey,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
930504,Frisby Rd Covey,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
930504,Frisby Rd Covey,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
930504,Frisby Rd Covey,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.13
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.01
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.34
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.1
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,67.4
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.2
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.45
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,26.7
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.67
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.09
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
930504,Frisby Rd Covey,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.06
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,46.5
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.96
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.23
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.25
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,65.9
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,151.4
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.43
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,26.6
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.66
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,61.01
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
930504,Frisby Rd Covey,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.37
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,47.0
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.12
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.18
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.23
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,46.0
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.9
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.1
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.45
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,35.8
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,26.5
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.93
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.21
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
930504,Frisby Rd Covey,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.61
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,38.1
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.51
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.73
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.63
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,40.3
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.49
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,26.5
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.02
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.41
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
930504,Frisby Rd Covey,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,34.3
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.65
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.29
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.44
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,46.4
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.8
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.4
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.35
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,26.4
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.53
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.75
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
930504,Frisby Rd Covey,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.39
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,35.9
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.96
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.03
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.23
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.7
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.58
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,26.3
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.77
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.92
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
930504,Frisby Rd Covey,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.54
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.45
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.4
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.9
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,26.3
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.71
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.7
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
930504,Frisby Rd Covey,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.66
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.14
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.51
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.8
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.77
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,26.2
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.99
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.72
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
930504,Frisby Rd Covey,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.93
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.72
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,44.9
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.04
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,26.2
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.9
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
930504,Frisby Rd Covey,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,29.9
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.41
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.34
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.76
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.7
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.81
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,26.1
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.37
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
930504,Frisby Rd Covey,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.66
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.22
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,26.0
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.25
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
930504,Frisby Rd Covey,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.58
