Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.8
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.68
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,26.0
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.27
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.15
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
930504,Frisby Rd Covey,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.52
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.76
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,52.0
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.36
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.04
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.92
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.65
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,25.9
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.13
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.91
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.38
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
930504,Frisby Rd Covey,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.48
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,75.2
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.9
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.77
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.44
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.27
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,36.2
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.67
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,25.8
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.61
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.97
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
930504,Frisby Rd Covey,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.25
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,52.6
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.07
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.81
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,45.8
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.54
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,25.7
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.29
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
930504,Frisby Rd Covey,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.89
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.36
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.38
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,49.3
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.3
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.1
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.67
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,25.7
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.26
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.77
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
930504,Frisby Rd Covey,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,34.7
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.49
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.91
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.63
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,40.9
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,25.6
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.63
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.49
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
930504,Frisby Rd Covey,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.66
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,53.4
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.13
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.82
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,25.6
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.47
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
930504,Frisby Rd Covey,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.46
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,65.0
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.33
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.08
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.7
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,25.5
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.61
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
930504,Frisby Rd Covey,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,52.8
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.79
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.96
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,25.4
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.65
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
930504,Frisby Rd Covey,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.54
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.86
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.18
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,25.4
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
930504,Frisby Rd Covey,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.37
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.43
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.93
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.41
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.17
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,25.3
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.4
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
930504,Frisby Rd Covey,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.09
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.01
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.72
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.28
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,25.2
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.21
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.02
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
930504,Frisby Rd Covey,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
