Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.26
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.02
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.93
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.04
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.23
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,25.1
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.53
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
930504,Frisby Rd Covey,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.42
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.17
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.05
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,25.1
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.99
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.59
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
930504,Frisby Rd Covey,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.64
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.71
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,51.8
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.2
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.9
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.18
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,24.9
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.63
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.59
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
930504,Frisby Rd Covey,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.24
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,55.5
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.26
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.83
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,41.4
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.9
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.11
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,24.8
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.48
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
930504,Frisby Rd Covey,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.99
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,68.7
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.53
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.1
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.48
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.6
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.4
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,24.7
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.77
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
930504,Frisby Rd Covey,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.26
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.07
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.18
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.28
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.17
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,24.6
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.9
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
930504,Frisby Rd Covey,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.89
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.84
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.5
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,67.7
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.0
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,24.6
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.94
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
930504,Frisby Rd Covey,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.19
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,36.6
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.47
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.64
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.93
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.97
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,40.9
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.6
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.87
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,24.5
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.57
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.21
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
930504,Frisby Rd Covey,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.2
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.57
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.26
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,24.4
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.93
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.77
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
930504,Frisby Rd Covey,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.27
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.83
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,42.4
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.1
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.6
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.12
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,24.4
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.78
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.85
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
930504,Frisby Rd Covey,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.09
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.43
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,24.3
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.13
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
930504,Frisby Rd Covey,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.67
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.82
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,44.2
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.9
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.9
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.77
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,24.3
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
