Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.28
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.8
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
930504,Frisby Rd Covey,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.25
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.21
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.79
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.78
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,24.3
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.08
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
930504,Frisby Rd Covey,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.4
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.01
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.06
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.55
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,24.3
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.49
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.77
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.65
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
930504,Frisby Rd Covey,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.84
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.98
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.2
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.31
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,24.3
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.4
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
930504,Frisby Rd Covey,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,43.7
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.82
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.08
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.37
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.7
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,24.2
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.7
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.18
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
930504,Frisby Rd Covey,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.88
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.82
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,69.9
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.7
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.73
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.65
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.96
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.2
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.34
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,24.2
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.19
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.13
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
930504,Frisby Rd Covey,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.1
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.99
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,42.6
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.52
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.23
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,54.8
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.55
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,24.1
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.96
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.53
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.68
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
930504,Frisby Rd Covey,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.69
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.68
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.44
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.94
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,55.6
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.3
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.7
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.48
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,24.1
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.65
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.1
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
930504,Frisby Rd Covey,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.64
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.73
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,45.2
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.31
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,24.1
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.96
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.18
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
930504,Frisby Rd Covey,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.98
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,58.3
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.94
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.51
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.94
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.29
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,24.1
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.08
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
930504,Frisby Rd Covey,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.55
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,50.9
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.84
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.11
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.66
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,24.1
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.11
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.74
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
930504,Frisby Rd Covey,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.45
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.89
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.1
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.6
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,24.1
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.23
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
930504,Frisby Rd Covey,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,31.7
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.63
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.95
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
