Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,24.0
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.08
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.12
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
930504,Frisby Rd Covey,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.65
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.62
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.93
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,43.4
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.8
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.5
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,24.0
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.11
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.12
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
930504,Frisby Rd Covey,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.53
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,55.9
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.22
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.64
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,46.6
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.8
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,24.0
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.93
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
930504,Frisby Rd Covey,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.68
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.48
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,24.0
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.76
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.56
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
930504,Frisby Rd Covey,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.82
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.14
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,55.7
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.8
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,24.0
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.29
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
930504,Frisby Rd Covey,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.88
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.99
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,47.3
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.7
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,24.0
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.89
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
930504,Frisby Rd Covey,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.91
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.91
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,24.1
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.15
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
930504,Frisby Rd Covey,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.49
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.23
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,42.2
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,24.1
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.19
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
930504,Frisby Rd Covey,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.23
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,44.4
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,24.2
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.02
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
930504,Frisby Rd Covey,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.03
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.4
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,42.7
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,24.2
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.54
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.17
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
930504,Frisby Rd Covey,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.3
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.78
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.3
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,24.3
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.93
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.64
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.68
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
930504,Frisby Rd Covey,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.76
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.22
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,24.3
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.22
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.68
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.76
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
930504,Frisby Rd Covey,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,39.8
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.25
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
