Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.22
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,46.4
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.9
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,5.2
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,24.4
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.02
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.62
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.53
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
930504,Frisby Rd Covey,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.71
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,54.5
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.8
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,5.4
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,24.5
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.0
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.71
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.43
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.82
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
930504,Frisby Rd Covey,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.62
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,56.4
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.2
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,6.4
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,24.6
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.5
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.27
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.86
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.1
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
930504,Frisby Rd Covey,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.86
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,53.7
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.4
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,24.6
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.76
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.49
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.14
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.69
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.81
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
930504,Frisby Rd Covey,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.54
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,50.2
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.4
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,24.7
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.85
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.71
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.26
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.53
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
930504,Frisby Rd Covey,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,37.7
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.46
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,47.8
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,24.8
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.79
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.57
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.15
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.95
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
930504,Frisby Rd Covey,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,26.1
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.48
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,47.2
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,24.9
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.93
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.74
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.35
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.27
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
930504,Frisby Rd Covey,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.13
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,48.6
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,25.0
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.02
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.85
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.47
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.13
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
930504,Frisby Rd Covey,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.16
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,48.3
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.8
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,25.2
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.75
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.65
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.21
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.67
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
930504,Frisby Rd Covey,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.49
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,62.1
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,25.3
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.35
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.37
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.75
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.28
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
930504,Frisby Rd Covey,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.98
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,44.1
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,25.4
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.86
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.84
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.3
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.24
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
930504,Frisby Rd Covey,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.12
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,42.3
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,25.5
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.86
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.96
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.36
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.75
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
930504,Frisby Rd Covey,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
