Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.08
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,39.7
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,25.6
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.38
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.32
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.73
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.63
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
930504,Frisby Rd Covey,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.24
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.81
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,25.8
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.2
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.16
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.48
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.17
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
930504,Frisby Rd Covey,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.08
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,40.8
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,25.9
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.75
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.7
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.09
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.52
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
930504,Frisby Rd Covey,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.88
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,45.4
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,26.1
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.94
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.97
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.26
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.92
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
930504,Frisby Rd Covey,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.54
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,42.9
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,26.2
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.48
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.56
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
930504,Frisby Rd Covey,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.45
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,47.2
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,26.3
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.36
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.18
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.18
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
930504,Frisby Rd Covey,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.64
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,51.2
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,26.5
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.09
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.03
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
930504,Frisby Rd Covey,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.05
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,43.8
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.8
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,26.7
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.35
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.03
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.08
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
930504,Frisby Rd Covey,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.15
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,26.8
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.71
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.32
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
930504,Frisby Rd Covey,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.91
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,27.0
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.18
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
930504,Frisby Rd Covey,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.14
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,27.1
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.43
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
930504,Frisby Rd Covey,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.24
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.1
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,27.3
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.94
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
