Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
930504,Frisby Rd Covey,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.96
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,27.5
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.8
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.81
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
930504,Frisby Rd Covey,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.02
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.09
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,30.1
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,27.6
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
930504,Frisby Rd Covey,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.1
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,27.8
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
930504,Frisby Rd Covey,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.75
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.73
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,28.0
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
930504,Frisby Rd Covey,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.51
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,28.2
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.96
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
930504,Frisby Rd Covey,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.78
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,28.4
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.34
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
930504,Frisby Rd Covey,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.21
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.42
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.65
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,28.6
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.47
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
930504,Frisby Rd Covey,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.43
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.79
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,28.8
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.7
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
930504,Frisby Rd Covey,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.6
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.77
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.37
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.8
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,29.0
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.61
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.86
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
930504,Frisby Rd Covey,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.85
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.82
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.43
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,27.8
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
930504,Frisby Rd Covey,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,25.9
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.71
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.95
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.92
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,28.0
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.18
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
930504,Frisby Rd Covey,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.15
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.7
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
