Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,28.2
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.81
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
930504,Frisby Rd Covey,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,26.1
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.53
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.84
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.78
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.6
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,28.4
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.49
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.58
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.74
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
930504,Frisby Rd Covey,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.18
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.45
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.4
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.4
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.4
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,28.5
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.41
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
930504,Frisby Rd Covey,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.47
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.64
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.85
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.8
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.7
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,28.7
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.1
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.25
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
930504,Frisby Rd Covey,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.58
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.64
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.31
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.1
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.9
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.4
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,28.9
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.75
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.08
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.74
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.92
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.17
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.98
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
930504,Frisby Rd Covey,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,35.9
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.86
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.13
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.5
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.9
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.8
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.4
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,29.0
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.06
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.47
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.12
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.23
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.55
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
930504,Frisby Rd Covey,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.15
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.51
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.72
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.2
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.4
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.4
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,29.2
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.81
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.4
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.97
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.29
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.89
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.99
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
930504,Frisby Rd Covey,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.83
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.19
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.18
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,29.3
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.32
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.03
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.48
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.67
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.93
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
930504,Frisby Rd Covey,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,29.4
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.7
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.76
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.66
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.4
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.3
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,29.5
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.13
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.71
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.04
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.6
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.87
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
930504,Frisby Rd Covey,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.43
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.76
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.69
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.76
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.7
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,41.4
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,29.6
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.18
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.61
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.11
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.93
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.92
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.93
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
930504,Frisby Rd Covey,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,41.3
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.01
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.92
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.59
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.3
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.1
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,29.7
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.78
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.2
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.91
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.45
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.99
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
930504,Frisby Rd Covey,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.86
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.77
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.69
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.22
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,50.9
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,150.8
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.8
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,29.8
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.18
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.63
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.02
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
930504,Frisby Rd Covey,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.37
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.33
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.03
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.87
