Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,151.4
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.7
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,29.8
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.96
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.53
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.9
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
930504,Frisby Rd Covey,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.5
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,57.1
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.35
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.68
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.74
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.3
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.4
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.6
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,29.9
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.87
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.31
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.74
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
930504,Frisby Rd Covey,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.07
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,54.5
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.44
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.56
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.25
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.0
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.6
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,29.8
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.91
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.29
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
930504,Frisby Rd Covey,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.93
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,53.3
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.1
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.35
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.66
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,41.3
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.0
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.4
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.2
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,29.8
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.35
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.68
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.5
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
930504,Frisby Rd Covey,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.93
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,58.2
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.34
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.35
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.9
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,135.6
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.0
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,29.8
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.66
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.73
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.99
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
930504,Frisby Rd Covey,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.3
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,47.0
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.07
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.23
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.69
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,43.3
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,135.5
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,158.4
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.7
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,29.8
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.95
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.97
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.76
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
930504,Frisby Rd Covey,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.61
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,43.9
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.41
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.37
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.97
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,136.4
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,147.4
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,29.7
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.67
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.35
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.57
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
930504,Frisby Rd Covey,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.87
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.99
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,39.1
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.31
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.39
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.13
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,49.3
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,172.5
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.0
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.2
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,29.6
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.48
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.41
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.66
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
930504,Frisby Rd Covey,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.46
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.58
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.47
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.75
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.03
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,46.9
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.0
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.9
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.6
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,29.5
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.96
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.25
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.29
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
930504,Frisby Rd Covey,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.86
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,46.7
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.75
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.76
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.16
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,45.8
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.0
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.3
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.2
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,29.5
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.32
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.85
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.69
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
930504,Frisby Rd Covey,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.08
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.51
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,40.8
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.46
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.86
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.72
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.27
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,49.5
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,146.7
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,151.0
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,29.4
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.46
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.74
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.15
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
930504,Frisby Rd Covey,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.74
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.85
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,46.4
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.35
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.36
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.02
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,56.1
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,136.3
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.0
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,170.5
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,29.2
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.42
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.72
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.38
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
930504,Frisby Rd Covey,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
