Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.6
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.85
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,67.8
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.11
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.7
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.61
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,54.3
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.8
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,144.5
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,180.0
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,29.0
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.23
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.9
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.58
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
930504,Frisby Rd Covey,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.56
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,71.9
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.9
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.44
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.01
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.03
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,49.6
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.7
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,169.9
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,173.0
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,28.9
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.54
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.02
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.86
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
930504,Frisby Rd Covey,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.06
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,89.9
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.4
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.64
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.05
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.02
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.43
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,56.3
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,162.4
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.1
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,167.4
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,28.8
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.09
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.75
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.76
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,146.9
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
930504,Frisby Rd Covey,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.75
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,66.0
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.81
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.36
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.94
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,50.0
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.2
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.2
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,157.9
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,28.7
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.67
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.55
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.62
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
930504,Frisby Rd Covey,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.89
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,52.9
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.78
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.97
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.49
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,45.9
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.1
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.6
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,28.6
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.88
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.78
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.5
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
930504,Frisby Rd Covey,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.8
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,47.6
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.77
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.37
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,52.3
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.0
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.5
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,31.5
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,28.5
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.6
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.52
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.04
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
930504,Frisby Rd Covey,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.02
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,55.8
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.77
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.45
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.44
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.2
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.6
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,28.3
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.93
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.38
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.93
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
930504,Frisby Rd Covey,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.24
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,57.6
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.04
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.13
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.54
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,61.2
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,191.0
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.7
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.7
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,28.1
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.64
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.52
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.22
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
930504,Frisby Rd Covey,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.64
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.81
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,50.7
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,50.77
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.58
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.82
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,70.4
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,205.5
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.6
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,177.9
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,27.9
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.84
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.42
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.85
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
930504,Frisby Rd Covey,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.82
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.15
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.15
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.49
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,54.3
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,185.6
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.8
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,159.2
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,27.7
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.54
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.11
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.55
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
930504,Frisby Rd Covey,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.77
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.9
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.31
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.38
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,64.8
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,181.5
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.4
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,150.6
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.38
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,27.5
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.54
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.14
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.34
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
930504,Frisby Rd Covey,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,37.3
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.9
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.48
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.97
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,48.8
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,156.5
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.2
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,152.3
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.34
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,27.3
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
