Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.39
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.47
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.49
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
930504,Frisby Rd Covey,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.17
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.34
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.78
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,35.2
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.48
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.77
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.49
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.4
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.6
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,158.3
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,27.1
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.19
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.01
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.07
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
930504,Frisby Rd Covey,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.41
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,58.4
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.14
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.96
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.31
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.42
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,153.7
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.8
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,166.5
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.42
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,26.9
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.6
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.45
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.64
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
930504,Frisby Rd Covey,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.48
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,71.0
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.01
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.4
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.77
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,65.3
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.6
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.8
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,184.1
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.45
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,26.7
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.72
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.81
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,76.56
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,151.5
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
930504,Frisby Rd Covey,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.24
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,77.0
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.9
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.45
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.51
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.99
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,49.1
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.9
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.3
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.7
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,26.5
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.88
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.57
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.35
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
930504,Frisby Rd Covey,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.47
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,46.9
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.26
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.59
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.24
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,49.1
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.8
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.8
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,26.3
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.81
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.83
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.65
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
930504,Frisby Rd Covey,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.37
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.95
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.61
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,43.1
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,162.8
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.8
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.3
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,26.2
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.06
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.87
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.37
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
930504,Frisby Rd Covey,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.03
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.09
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.1
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.9
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,140.8
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.0
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,26.0
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.06
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.09
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.47
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
930504,Frisby Rd Covey,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,46.2
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.26
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.21
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.71
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,44.8
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.5
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,139.2
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.0
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,35.5
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,25.9
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.11
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.12
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.35
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
930504,Frisby Rd Covey,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.69
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,56.0
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.28
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.48
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.91
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.7
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.1
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,25.9
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.64
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
930504,Frisby Rd Covey,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.21
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,46.9
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.33
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.63
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.01
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.3
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.3
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.3
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,25.8
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.81
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.97
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
930504,Frisby Rd Covey,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.17
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.97
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,50.6
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.38
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.83
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.17
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,37.7
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.6
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.1
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,25.8
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.23
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.13
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
930504,Frisby Rd Covey,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.45
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.2
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.55
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.55
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.71
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
