Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,25.7
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.18
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.29
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.25
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
930504,Frisby Rd Covey,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.7
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.79
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.33
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,46.1
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.7
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.7
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.7
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,25.7
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.23
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.84
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
930504,Frisby Rd Covey,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.56
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.76
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.6
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.4
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,25.7
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.03
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
930504,Frisby Rd Covey,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.07
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.06
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.88
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.9
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.9
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.6
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,25.7
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.71
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.2
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
930504,Frisby Rd Covey,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.26
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.34
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.86
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,39.7
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.3
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,25.7
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.29
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.37
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
930504,Frisby Rd Covey,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.5
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.77
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.86
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,25.7
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.15
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.2
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
930504,Frisby Rd Covey,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.18
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.85
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.84
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,40.1
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.1
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,25.7
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.84
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.6
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.57
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
930504,Frisby Rd Covey,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.58
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.72
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,25.7
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.63
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.47
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
930504,Frisby Rd Covey,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.21
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.18
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.75
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,25.7
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.51
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
930504,Frisby Rd Covey,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.75
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.75
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.5
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,25.7
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.17
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
930504,Frisby Rd Covey,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.22
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.9
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,43.1
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.67
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.79
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,62.3
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.5
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,25.8
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.14
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.78
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.86
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
930504,Frisby Rd Covey,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.43
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.73
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.65
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,42.8
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,25.8
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.27
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.8
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
930504,Frisby Rd Covey,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
930504,Frisby Rd Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930504,Frisby Rd Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
930504,Frisby Rd Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
930504,Frisby Rd Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
930504,Frisby Rd Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
930504,Frisby Rd Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930504,Frisby Rd Covey,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,38.1
930504,Frisby Rd Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
930504,Frisby Rd Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
930504,Frisby Rd Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
930504,Frisby Rd Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
930504,Frisby Rd Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
930504,Frisby Rd Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
930504,Frisby Rd Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.42
