Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.15
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,65.5
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.2
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.28
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.9
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,25.3
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.33
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.92
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
930504,Frisby Rd Covey,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.79
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,57.0
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.76
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.85
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.52
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.3
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,25.3
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.77
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.01
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
930504,Frisby Rd Covey,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.13
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.76
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.12
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.6
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,25.2
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.79
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
930504,Frisby Rd Covey,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,33.7
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.12
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.7
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.7
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.4
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,25.2
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.41
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
930504,Frisby Rd Covey,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.63
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.8
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,77.6
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.9
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.74
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,25.1
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.16
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.27
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
930504,Frisby Rd Covey,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.21
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.72
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,68.2
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,136.8
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.36
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,25.1
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.4
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.68
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
930504,Frisby Rd Covey,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.98
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.68
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.96
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.24
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,46.0
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.2
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.2
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,25.0
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.99
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.58
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
930504,Frisby Rd Covey,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.07
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,31.9
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.82
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.74
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.64
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.6
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,25.0
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.86
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.77
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
930504,Frisby Rd Covey,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.89
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.59
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.53
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,44.3
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,25.0
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.14
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.33
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.32
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
930504,Frisby Rd Covey,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.48
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.93
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,36.3
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.4
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,25.0
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.66
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.78
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
930504,Frisby Rd Covey,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.15
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.52
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.9
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,41.4
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,25.0
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.08
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
930504,Frisby Rd Covey,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.5
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.51
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,24.9
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
