Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.33
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
930504,Frisby Rd Covey,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.05
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.77
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.57
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.71
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.1
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.34
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,24.9
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.53
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.32
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.07
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
930504,Frisby Rd Covey,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.68
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,48.8
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.26
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.93
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.65
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,39.8
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.6
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.64
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,24.9
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.97
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.66
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
930504,Frisby Rd Covey,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.8
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,30.4
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.98
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.35
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.59
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.72
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,24.9
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.66
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
930504,Frisby Rd Covey,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.14
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.13
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.38
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.49
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,24.9
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.84
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
930504,Frisby Rd Covey,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.34
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.66
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.45
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,24.9
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.19
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
930504,Frisby Rd Covey,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.58
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.32
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.21
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.67
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,24.9
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.14
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.79
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
930504,Frisby Rd Covey,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.8
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.07
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.64
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.77
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,24.9
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.1
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.39
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
930504,Frisby Rd Covey,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.92
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.33
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.36
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.31
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,44.4
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.3
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.59
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,24.9
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.62
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.98
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
930504,Frisby Rd Covey,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.99
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.53
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.54
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,44.7
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.47
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,24.9
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.01
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.55
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
930504,Frisby Rd Covey,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.71
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,38.9
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.19
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.98
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.97
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,24.8
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
930504,Frisby Rd Covey,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.05
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.95
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.23
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,43.7
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.9
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.6
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.7
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.42
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,24.8
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.46
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
930504,Frisby Rd Covey,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,37.6
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.32
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.94
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,54.3
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.4
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.67
