Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,24.9
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.62
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.31
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
930504,Frisby Rd Covey,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.73
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.13
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,44.7
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.2
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.61
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,24.9
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.33
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
930504,Frisby Rd Covey,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.92
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,51.5
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.17
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.47
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,56.6
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.2
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.75
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,24.9
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.94
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.07
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
930504,Frisby Rd Covey,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.5
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.47
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,77.7
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,138.8
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.8
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.88
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,24.9
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.99
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.8
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
930504,Frisby Rd Covey,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.08
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.71
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.21
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,48.9
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.3
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.53
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,24.9
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.22
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
930504,Frisby Rd Covey,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,30.7
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.69
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.03
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.8
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,24.9
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.17
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
930504,Frisby Rd Covey,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.83
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.26
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.1
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,24.9
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.42
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.83
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.5
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
930504,Frisby Rd Covey,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.12
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.5
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.43
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,25.0
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.48
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.89
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.01
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.36
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
930504,Frisby Rd Covey,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.67
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.38
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,56.6
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,25.0
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.78
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.9
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.32
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
930504,Frisby Rd Covey,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.25
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.91
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,38.9
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,25.0
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.93
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.18
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.39
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
930504,Frisby Rd Covey,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.53
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.59
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,25.1
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.61
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
930504,Frisby Rd Covey,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.79
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.5
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,25.1
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
930504,Frisby Rd Covey,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
