Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.39
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.76
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,44.4
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,25.2
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
930504,Frisby Rd Covey,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.44
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.3
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,25.3
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.98
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
930504,Frisby Rd Covey,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,29.4
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.15
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,41.9
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,25.3
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
930504,Frisby Rd Covey,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.53
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,48.6
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.2
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,25.4
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.23
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
930504,Frisby Rd Covey,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.67
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,45.8
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,25.5
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.95
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
930504,Frisby Rd Covey,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.12
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,48.4
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,25.6
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.84
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
930504,Frisby Rd Covey,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.8
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,45.1
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.4
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,7.9
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,25.7
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.99
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.59
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.27
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.65
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
930504,Frisby Rd Covey,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.02
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,42.9
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,25.8
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.56
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.19
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.93
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
930504,Frisby Rd Covey,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.4
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.2
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.1
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,25.9
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.56
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.23
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.05
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.67
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
930504,Frisby Rd Covey,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.35
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.2
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,38.9
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,26.0
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.37
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.96
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.72
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.57
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
930504,Frisby Rd Covey,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.62
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,26.1
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.17
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.64
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.48
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
930504,Frisby Rd Covey,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.36
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,38.9
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,26.2
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.98
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.54
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.27
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.79
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
930504,Frisby Rd Covey,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
