Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.65
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,6.5
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,26.4
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.1
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.72
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.42
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
930504,Frisby Rd Covey,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.52
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.3
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,26.5
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.54
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.16
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.76
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.16
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
930504,Frisby Rd Covey,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.91
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,43.2
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,26.6
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.35
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.93
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.52
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.61
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
930504,Frisby Rd Covey,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.09
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,41.1
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,26.7
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.45
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.02
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.67
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
930504,Frisby Rd Covey,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.03
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,38.3
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,26.9
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.08
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.67
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.38
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.36
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
930504,Frisby Rd Covey,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.24
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,27.0
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.53
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.2
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.87
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
930504,Frisby Rd Covey,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,22.1
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.11
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,47.8
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.8
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,27.1
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.94
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.43
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.07
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.2
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
930504,Frisby Rd Covey,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.59
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,45.8
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.7
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,27.3
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.23
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.63
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.99
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
930504,Frisby Rd Covey,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.42
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,49.8
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.2
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,27.4
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.25
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.93
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
930504,Frisby Rd Covey,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.4
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,27.6
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.21
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.6
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.37
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
930504,Frisby Rd Covey,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.71
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.4
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,27.8
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.17
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
930504,Frisby Rd Covey,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.36
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,40.7
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,27.9
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
