Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
930504,Frisby Rd Covey,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.53
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,28.1
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
930504,Frisby Rd Covey,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.72
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,28.3
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
930504,Frisby Rd Covey,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,28.5
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.54
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
930504,Frisby Rd Covey,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.58
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,28.6
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.01
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
930504,Frisby Rd Covey,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.64
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,6.5
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,28.8
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.76
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
930504,Frisby Rd Covey,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.93
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,6.0
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,29.0
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
930504,Frisby Rd Covey,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.16
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,29.2
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.67
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
930504,Frisby Rd Covey,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,27.1
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.57
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,29.4
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
930504,Frisby Rd Covey,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.41
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.19
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,37.3
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.3
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,29.5
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.43
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.57
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
930504,Frisby Rd Covey,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.97
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.27
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.56
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,46.4
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.7
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.2
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,29.7
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.38
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
930504,Frisby Rd Covey,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.23
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.27
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,38.9
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.8
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,29.9
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.04
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
930504,Frisby Rd Covey,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.7
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.28
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.28
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.4
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
