Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,30.1
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.15
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
930504,Frisby Rd Covey,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.17
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.39
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.84
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.4
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,27.7
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.48
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.59
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
930504,Frisby Rd Covey,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.73
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.1
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.26
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.8
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,27.9
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.92
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.58
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
930504,Frisby Rd Covey,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.33
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.56
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.83
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.78
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,38.6
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.7
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,28.1
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.73
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.43
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.7
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
930504,Frisby Rd Covey,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,34.1
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.05
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.07
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.93
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.7
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.4
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,28.2
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.44
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.2
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.4
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
930504,Frisby Rd Covey,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.05
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.25
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.85
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.22
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.8
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,28.4
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.98
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,47.49
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
930504,Frisby Rd Covey,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.89
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,45.8
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.48
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.87
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.49
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.9
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,28.5
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.23
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.83
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.22
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
930504,Frisby Rd Covey,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.55
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,43.9
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.36
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.37
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.96
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.1
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,28.7
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.21
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.45
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
930504,Frisby Rd Covey,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.13
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.57
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.82
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,46.8
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.8
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,28.8
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.24
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.56
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.26
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.03
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.58
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.23
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
930504,Frisby Rd Covey,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.34
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,29.4
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.52
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.65
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.84
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.8
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.8
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.7
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,29.0
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.64
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.0
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.7
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.4
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.98
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.98
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
930504,Frisby Rd Covey,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.65
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.67
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.51
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.84
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.4
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.1
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,29.1
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.29
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.57
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.46
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.42
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.95
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.37
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
930504,Frisby Rd Covey,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.54
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.8
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.48
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.45
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.7
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,29.2
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.26
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.38
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.96
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.85
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.56
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
930504,Frisby Rd Covey,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.14
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,42.4
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.49
