Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.64
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.34
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,49.2
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.9
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.4
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,29.3
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.48
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.49
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.5
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.05
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.66
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.69
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
930504,Frisby Rd Covey,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.26
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,45.2
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.44
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.69
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.71
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,45.6
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.4
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.1
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,29.4
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.32
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.34
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.46
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.11
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.37
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.47
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
930504,Frisby Rd Covey,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.18
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,43.6
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.89
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.8
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.17
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,44.4
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,145.1
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.4
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.4
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,29.5
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.51
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.63
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.79
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.25
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.35
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.4
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
930504,Frisby Rd Covey,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.1
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,43.7
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.57
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.94
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.9
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,35.9
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.9
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.9
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,29.5
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.18
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.3
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.36
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.35
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.41
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.61
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
930504,Frisby Rd Covey,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.03
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.29
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.17
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.52
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,133.5
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.6
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.9
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,39.7
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,29.6
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.47
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.45
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.63
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.43
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.49
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.19
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
930504,Frisby Rd Covey,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.12
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,37.7
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.21
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.23
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.14
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,43.2
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.6
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.4
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.8
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,29.6
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.93
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.94
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.91
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.87
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.35
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.92
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
930504,Frisby Rd Covey,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.97
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.07
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,40.8
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.27
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.15
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.69
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.1
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.2
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.5
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,29.6
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.85
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.92
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.9
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.46
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.8
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.14
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
930504,Frisby Rd Covey,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.21
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,34.3
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.63
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.08
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.8
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.82
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.5
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.2
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.0
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,29.6
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.29
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.97
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.29
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
930504,Frisby Rd Covey,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.54
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,57.6
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.19
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.44
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.4
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,44.6
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,143.2
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.2
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.1
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,46.7
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,29.6
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.74
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.76
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.22
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
930504,Frisby Rd Covey,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.66
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,67.5
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.7
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.12
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.37
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.67
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.0
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.1
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.5
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,29.6
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.86
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.24
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.34
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
930504,Frisby Rd Covey,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,38.1
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.53
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.5
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.91
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,44.1
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,143.1
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.3
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.4
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,29.6
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.85
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.42
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.53
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
930504,Frisby Rd Covey,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.51
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.28
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.44
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,48.6
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,163.8
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.2
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.3
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,29.6
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.4
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.42
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.85
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
930504,Frisby Rd Covey,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
