Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.56
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,41.1
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,52.09
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.65
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.73
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,74.6
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,208.5
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,138.4
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.7
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,29.6
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.6
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.77
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.38
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
930504,Frisby Rd Covey,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.83
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,42.3
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.71
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.22
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.46
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,63.6
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,179.5
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.1
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.9
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,29.6
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.35
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.81
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.95
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
930504,Frisby Rd Covey,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,46.9
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.23
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.59
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.51
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,61.2
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,182.7
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,159.9
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.3
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,43.8
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,29.6
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.29
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.59
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.61
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
930504,Frisby Rd Covey,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.55
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,46.9
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.15
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.9
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.51
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.93
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,58.3
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,182.5
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.2
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.1
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,47.2
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,29.5
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.79
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.07
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.21
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
930504,Frisby Rd Covey,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.42
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.45
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,56.9
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.96
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.05
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.81
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,53.7
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,169.0
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.6
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,147.6
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,29.3
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.47
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.25
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.87
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
930504,Frisby Rd Covey,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.84
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,46.4
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.64
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.94
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.78
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,59.8
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,179.6
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.6
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,147.3
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,29.2
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.83
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.82
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.55
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
930504,Frisby Rd Covey,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.65
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,42.8
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.6
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.35
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.02
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,60.8
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,184.1
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.0
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.7
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,29.0
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.61
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.65
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.07
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
930504,Frisby Rd Covey,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.1
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,61.4
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,50.12
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.11
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,63.3
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,201.6
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.8
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.1
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,28.8
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.46
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.46
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.08
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
930504,Frisby Rd Covey,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.48
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,59.9
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.11
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.93
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,66.83
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.25
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.71
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,109.0
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,269.6
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.3
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,167.7
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,28.5
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,82.1
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.67
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.12
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,143.4
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.1
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
930504,Frisby Rd Covey,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.78
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.88
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,60.2
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.2
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.79
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,66.8
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.81
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.19
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,105.5
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,267.8
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.9
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,185.9
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,28.2
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,80.65
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.2
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.71
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
930504,Frisby Rd Covey,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.83
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.46
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,72.8
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.2
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.97
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,60.58
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.47
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.63
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,89.4
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,241.8
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.6
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,184.8
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,27.9
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.16
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.87
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.2
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
930504,Frisby Rd Covey,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.35
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,99.6
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,138.6
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.77
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.84
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.25
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,51.8
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,185.3
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.7
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,154.2
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,27.7
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
