Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.13
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.37
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.02
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
930504,Frisby Rd Covey,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.55
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.14
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,115.1
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,157.7
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.16
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.19
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,44.4
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,158.4
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,159.3
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,173.3
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,27.5
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.84
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.2
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,87.74
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
930504,Frisby Rd Covey,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.7
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.66
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.66
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,65.2
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.09
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.34
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.99
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.85
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,187.0
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,145.4
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,205.2
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,27.2
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.11
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.07
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,81.44
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
930504,Frisby Rd Covey,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.23
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.23
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,81.4
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.6
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.9
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.44
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,61.57
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,103.3
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,205.6
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.7
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,248.7
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,27.0
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.66
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.47
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,98.77
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,184.0
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
930504,Frisby Rd Covey,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.9
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.94
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.47
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,66.6
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.33
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.9
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.87
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,55.59
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,89.3
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,200.7
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.4
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,224.9
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,26.7
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.85
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.74
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,84.91
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,137.2
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
930504,Frisby Rd Covey,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.28
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,54.0
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.35
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.98
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.45
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.86
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,62.0
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,169.1
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.6
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,172.5
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,26.5
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.91
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.85
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.79
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
930504,Frisby Rd Covey,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.06
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,46.6
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.61
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,51.37
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.33
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.11
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,78.8
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,206.8
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.8
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.3
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,26.3
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.75
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.65
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.7
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
930504,Frisby Rd Covey,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.49
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.83
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,41.3
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.08
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,56.67
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.97
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.06
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,82.0
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,226.9
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.8
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.7
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,26.2
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.5
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.93
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.76
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
930504,Frisby Rd Covey,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.18
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.73
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,47.3
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.5
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.34
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.88
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.84
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,46.2
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,166.6
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.7
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.6
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,26.1
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.46
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.82
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.85
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
930504,Frisby Rd Covey,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.28
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.75
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.01
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.15
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.73
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.1
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.5
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.2
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.7
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,26.0
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.28
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.61
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.38
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.54
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.98
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
930504,Frisby Rd Covey,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.69
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.22
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,35.8
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.42
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.21
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.22
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.36
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,47.9
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,132.9
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.4
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,160.4
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,25.9
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.26
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.58
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.04
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.66
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.78
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.66
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
930504,Frisby Rd Covey,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.98
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,46.2
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.53
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.9
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.32
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.8
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.1
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.8
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.3
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.54
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,25.8
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.36
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.4
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.02
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.69
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.34
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.53
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
930504,Frisby Rd Covey,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.77
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.47
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,59.6
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.66
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.44
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.62
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.83
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.1
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.0
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.8
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
