Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.46
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,39.1
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,25.7
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.36
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.48
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.12
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.05
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.94
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.63
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
930504,Frisby Rd Covey,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.11
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,44.6
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.32
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.54
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.91
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.3
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.3
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.8
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.59
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,25.6
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.09
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.13
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.95
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.23
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.74
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.2
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
930504,Frisby Rd Covey,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.59
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,42.6
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.32
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.14
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.94
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.62
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,60.3
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,168.5
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.9
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.3
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.71
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,25.6
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.82
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.14
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.83
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.54
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
930504,Frisby Rd Covey,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.32
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.6
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.68
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,43.5
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,166.5
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,138.6
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.7
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,25.4
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,60.26
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.76
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.79
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
930504,Frisby Rd Covey,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.98
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.56
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.14
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.09
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.61
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.0
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,25.3
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.56
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.27
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
930504,Frisby Rd Covey,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.94
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.06
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.75
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.62
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.6
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.6
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.1
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,25.2
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.57
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.67
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.09
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
930504,Frisby Rd Covey,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,29.1
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.95
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.11
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.35
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.9
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.6
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.1
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,25.1
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.92
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.34
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.91
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
930504,Frisby Rd Covey,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.01
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.27
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.99
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.01
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.7
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.1
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.9
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,25.0
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.08
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.82
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.38
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
930504,Frisby Rd Covey,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.06
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.98
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.88
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.9
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.6
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,25.0
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.7
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.03
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.37
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
930504,Frisby Rd Covey,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.25
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.56
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.04
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.4
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.1
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,24.9
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.04
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.82
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.1
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
930504,Frisby Rd Covey,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.29
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.21
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.12
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.6
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.9
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.43
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,24.9
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.38
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.26
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.97
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
930504,Frisby Rd Covey,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.05
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.95
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.45
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.7
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.7
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,24.8
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.62
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.81
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.73
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
930504,Frisby Rd Covey,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
