Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.83
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.27
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.54
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.9
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.6
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.72
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,24.8
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.47
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.88
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.69
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
930504,Frisby Rd Covey,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.45
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.59
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.12
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.62
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.1
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.24
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,24.7
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.19
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.05
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
930504,Frisby Rd Covey,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.84
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.95
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.28
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.14
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,24.7
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.19
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.1
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.78
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
930504,Frisby Rd Covey,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.77
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.31
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.36
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.6
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.2
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,24.6
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.54
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.22
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.5
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
930504,Frisby Rd Covey,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.75
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.02
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.63
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.2
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.31
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,24.6
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.8
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.95
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.77
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
930504,Frisby Rd Covey,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.02
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.16
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.51
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,45.3
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.4
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.6
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.34
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,24.5
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.08
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.73
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.43
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
930504,Frisby Rd Covey,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.92
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.33
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.54
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,41.8
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,24.4
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.46
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.59
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.9
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
930504,Frisby Rd Covey,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,37.1
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.54
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.83
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,49.9
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.4
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.2
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,24.4
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.11
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.67
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
930504,Frisby Rd Covey,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.69
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.68
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.77
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,46.5
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.7
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.9
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,24.4
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.93
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.32
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
930504,Frisby Rd Covey,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.72
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.29
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.98
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,59.8
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.9
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,24.4
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.17
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.6
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.86
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
930504,Frisby Rd Covey,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.46
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.1
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.02
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.94
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,49.7
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,24.4
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.24
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
930504,Frisby Rd Covey,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.27
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,63.6
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.26
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.49
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.61
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,55.4
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.6
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,24.3
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.37
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.03
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
930504,Frisby Rd Covey,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
