Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.08
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,48.2
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.09
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.79
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.73
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,70.9
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,150.4
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.2
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.4
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,24.3
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.39
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.1
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
930504,Frisby Rd Covey,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.07
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,53.3
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.88
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.53
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,50.5
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.4
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.26
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,24.2
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.94
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.57
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
930504,Frisby Rd Covey,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.19
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,59.9
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.15
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.41
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,60.8
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,136.9
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.1
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.43
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,24.1
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.42
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.02
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
930504,Frisby Rd Covey,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.44
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,81.0
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.2
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.14
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.15
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.19
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,63.2
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,143.3
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.9
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.31
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,24.0
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.76
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,62.3
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,136.2
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
930504,Frisby Rd Covey,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.98
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,70.8
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.8
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.48
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.7
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.56
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.0
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,24.0
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.86
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.07
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
930504,Frisby Rd Covey,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.9
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.12
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.4
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.1
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,23.9
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.04
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.43
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
930504,Frisby Rd Covey,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.49
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.35
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.49
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.2
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.56
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,23.8
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.61
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.01
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
930504,Frisby Rd Covey,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.69
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,54.8
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.05
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.12
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.28
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.1
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.7
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.49
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,23.7
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.34
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.25
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.62
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
930504,Frisby Rd Covey,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,48.1
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.07
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.85
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.54
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,56.8
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.2
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,139.7
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.85
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,23.6
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.68
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.73
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.14
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
930504,Frisby Rd Covey,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.04
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.72
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.7
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.52
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.8
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.7
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,23.5
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.23
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
930504,Frisby Rd Covey,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.19
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,48.2
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.32
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.73
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.09
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.32
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,74.4
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,163.2
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.29
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,23.4
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.77
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.98
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.68
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
930504,Frisby Rd Covey,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.81
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.67
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,67.9
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.3
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,151.8
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.63
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,23.3
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
