Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.14
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
930504,Frisby Rd Covey,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.4
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.05
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.16
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.22
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,70.3
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,149.8
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.68
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,23.2
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.36
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.84
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
930504,Frisby Rd Covey,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.75
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.97
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.06
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,80.3
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.9
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,163.3
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.86
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,23.2
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.25
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
930504,Frisby Rd Covey,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.96
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.3
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.22
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,60.2
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,145.0
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.34
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,23.1
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.87
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
930504,Frisby Rd Covey,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.84
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.66
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.03
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.3
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.4
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,23.0
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.31
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.43
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.62
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
930504,Frisby Rd Covey,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.17
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.34
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.22
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.8
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.3
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,23.0
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.51
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.3
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
930504,Frisby Rd Covey,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,38.4
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.63
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.99
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.06
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.4
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.4
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,22.9
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.32
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.89
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
930504,Frisby Rd Covey,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.73
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.1
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,38.9
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.8
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,22.9
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.35
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.46
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
930504,Frisby Rd Covey,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.06
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.08
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,30.3
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.16
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.24
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.8
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,50.0
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.4
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.61
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,22.8
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.23
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.82
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.42
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
930504,Frisby Rd Covey,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.37
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.81
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,48.5
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.4
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.31
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,22.8
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.14
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.51
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
930504,Frisby Rd Covey,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.39
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.13
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.66
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,62.0
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.1
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.9
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.41
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,22.7
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.69
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.5
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
930504,Frisby Rd Covey,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,33.4
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.95
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.6
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,56.5
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.2
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.6
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.53
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,22.6
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.63
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.31
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
930504,Frisby Rd Covey,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.6
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.19
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.08
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.85
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,46.9
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.8
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
