Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.39
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,22.6
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.95
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.08
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
930504,Frisby Rd Covey,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.37
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.9
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.5
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,47.7
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.6
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.41
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,22.6
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.89
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.99
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
930504,Frisby Rd Covey,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.23
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.1
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.62
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.9
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.49
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,22.6
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.67
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
930504,Frisby Rd Covey,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.7
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,56.2
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.69
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.23
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,40.7
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.4
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,22.6
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.16
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
930504,Frisby Rd Covey,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.54
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.44
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,44.8
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.6
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.52
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,22.6
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.79
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
930504,Frisby Rd Covey,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.36
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.76
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,42.2
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.9
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.51
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,22.6
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.83
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
930504,Frisby Rd Covey,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.89
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.08
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.2
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.28
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,22.6
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.36
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.05
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
930504,Frisby Rd Covey,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.94
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.27
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.7
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,53.1
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.7
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.3
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,22.6
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.91
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
930504,Frisby Rd Covey,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,31.1
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.61
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.03
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,44.1
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.3
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,22.6
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.43
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
930504,Frisby Rd Covey,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.49
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.39
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,63.5
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,142.5
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,22.6
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.25
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
930504,Frisby Rd Covey,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.14
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.69
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.51
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.15
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.4
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.8
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,22.5
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.01
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.18
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
930504,Frisby Rd Covey,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.33
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.03
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.94
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,38.3
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.9
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,22.6
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.7
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
930504,Frisby Rd Covey,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,25.3
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
