Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.87
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,22.6
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.46
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
930504,Frisby Rd Covey,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.69
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,56.3
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.9
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,22.6
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.09
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
930504,Frisby Rd Covey,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.93
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.26
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,55.7
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.4
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,22.7
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.35
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
930504,Frisby Rd Covey,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.1
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.99
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.1
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,22.7
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.42
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
930504,Frisby Rd Covey,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.63
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.68
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,44.7
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,22.8
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.94
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
930504,Frisby Rd Covey,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.09
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,37.6
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.3
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,22.9
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
930504,Frisby Rd Covey,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.56
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.28
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,23.0
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.7
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
930504,Frisby Rd Covey,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.82
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.95
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,51.2
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.7
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,23.1
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.49
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
930504,Frisby Rd Covey,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.15
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.06
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,50.1
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.9
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,23.2
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.1
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
930504,Frisby Rd Covey,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.24
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,59.2
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,23.3
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.04
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.7
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
930504,Frisby Rd Covey,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.74
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,52.8
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.1
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,23.4
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.59
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.52
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.08
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.56
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
930504,Frisby Rd Covey,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.19
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,49.9
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,23.5
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.13
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.94
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
