Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.49
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,48.6
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.1
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,23.6
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.02
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.85
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.34
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.6
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
930504,Frisby Rd Covey,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.08
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,47.3
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,23.7
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.74
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.68
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,39.25
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
930504,Frisby Rd Covey,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.78
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,48.3
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.1
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,23.8
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.77
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.68
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.11
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.09
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
930504,Frisby Rd Covey,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.33
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,53.2
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.5
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,23.9
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.29
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.27
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.67
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.03
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
930504,Frisby Rd Covey,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.88
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,55.9
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.6
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,24.0
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.94
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.0
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.41
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.52
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
930504,Frisby Rd Covey,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.04
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,51.2
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,24.1
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.41
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.46
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.24
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
930504,Frisby Rd Covey,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.86
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,70.0
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.3
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,24.2
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.43
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.5
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.85
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.03
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
930504,Frisby Rd Covey,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.47
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,63.7
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.0
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,24.4
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.52
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.61
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.91
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.01
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
930504,Frisby Rd Covey,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.09
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,43.1
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,24.5
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.54
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.51
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.93
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.71
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
930504,Frisby Rd Covey,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.83
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,43.2
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.3
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,24.6
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.63
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.5
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.94
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.58
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
930504,Frisby Rd Covey,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.97
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,43.3
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,24.8
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.16
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.97
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.54
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.93
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
930504,Frisby Rd Covey,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.54
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,24.9
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.08
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.91
