Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.43
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
930504,Frisby Rd Covey,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.63
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,46.2
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,25.0
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.14
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.07
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.45
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.1
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
930504,Frisby Rd Covey,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.68
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,45.9
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,25.2
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.03
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.03
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.54
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.75
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
930504,Frisby Rd Covey,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.35
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,41.7
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.7
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,25.3
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.59
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.62
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.35
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
930504,Frisby Rd Covey,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.27
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.82
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,25.5
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.11
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
930504,Frisby Rd Covey,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.01
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.54
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,25.6
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
930504,Frisby Rd Covey,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.51
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,25.8
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
930504,Frisby Rd Covey,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.68
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.2
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,26.0
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.33
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
930504,Frisby Rd Covey,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.56
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.55
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,26.2
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.49
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
930504,Frisby Rd Covey,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.76
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.5
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,26.4
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
930504,Frisby Rd Covey,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.13
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.88
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,26.6
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.8
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
930504,Frisby Rd Covey,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.2
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.9
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.82
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.1
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,26.8
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.97
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
930504,Frisby Rd Covey,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.36
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.56
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,36.9
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.2
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
