Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,27.0
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.23
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
930504,Frisby Rd Covey,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.13
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.48
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.53
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,27.2
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.53
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.22
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.04
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
930504,Frisby Rd Covey,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.25
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.62
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,27.4
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.45
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
930504,Frisby Rd Covey,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.81
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.55
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,27.6
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.82
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
930504,Frisby Rd Covey,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
